Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
