Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
