Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
