Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
