Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
