Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
