Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
