Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
