Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
