Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
