Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
