Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
