Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
