Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
