Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
