Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
