Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,180.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,209.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
