Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
