Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
