Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
