Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
