Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
