Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
