Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,165.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,165.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
