Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
