Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
