Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
