Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
