Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
