Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
