Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
