Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
