Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
