Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
