Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
