Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
