Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
