Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
