Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
