Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
