Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
