Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
