Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
