Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
