Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
