Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
