Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
