Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
