Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
