Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
