Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
