Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
