Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
