Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,11.6
