Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
