Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
