Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
