Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
