Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
