Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
