Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
