Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
