Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,8.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
