Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
